Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,10.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,10.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,11.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
