Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,10.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
777238,Pineridge Road - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,9.5
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,9.3
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,9.1
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,8.9
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,8.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,8.7
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,8.6
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,8.5
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
