Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777238,Pineridge Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
