Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
