Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,8.7
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,8.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,8.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,8.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,8.5
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,8.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,8.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,8.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.3
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
