Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,9.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,9.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,9.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,9.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,9.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,9.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,9.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,9.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,9.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,9.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,9.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
