Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,10.0
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,10.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,10.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,10.3
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,10.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,10.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,10.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
