Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
