Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
