Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
