Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
777238,Pineridge Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
