Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
