Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
