Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
