Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
