Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
