Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,12.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,11.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,11.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,11.0
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
