Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
777238,Pineridge Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777238,Pineridge Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
