Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
