Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
