Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
