Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
