Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
