Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
777238,Pineridge Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777238,Pineridge Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
