Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777238,Pineridge Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
