Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,16.1
