Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
