Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
