Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
