Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
