Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
