Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
