Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
