Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777238,Pineridge Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
