Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
