Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,12.5
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
