Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,13.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
