Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
