Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
