Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
