Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
