Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
