Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
