Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
