Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
