Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777238,Pineridge Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
