Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
