Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
