Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
