Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
