Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
