Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777238,Pineridge Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777238,Pineridge Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
