Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
