Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
