Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
777238,Pineridge Road - Kidderminster,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
