Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
