Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
