Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,13.6
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
