Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.3
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.2
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
