Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,13.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,13.4
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,13.3
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.1
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.7
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,12.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.4
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
