Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,13.8
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,13.9
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,12.9
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
