Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,14.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,14.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,14.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
