Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.3
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.1
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,11.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.8
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,11.4
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,11.5
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,11.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.7
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
