Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,15.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,15.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
777238,Pineridge Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,14.8
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777238,Pineridge Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,14.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,14.6
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
777238,Pineridge Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
